Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-02-22T12:40:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-02-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-02-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-02-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-02-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-02-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-02-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.55
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-02-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-02-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-02-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-02-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-02-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-02-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-02-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-02-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-02-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.05
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-02-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
