Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-02-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-02-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.54
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-02-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-02-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-02-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-02-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-02-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-02-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-02-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
