Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-02-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-02-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-02-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-02-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-02-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-02-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-02-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-02-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-02-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-02-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-02-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-02-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-02-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
