Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-02-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-02-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-02-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-02-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-02-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-02-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-02-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-02-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-02-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-02-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-02-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-02-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-02-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-02-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
