Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
