Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-02-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-02-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.07
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.6
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.15
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
852401,HILL STREET - HEDNESFORD,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.2
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
