Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.75
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.87
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
852401,HILL STREET - HEDNESFORD,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.46
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.35
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
852401,HILL STREET - HEDNESFORD,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.55
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.8
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
852401,HILL STREET - HEDNESFORD,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.5
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.67
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
852401,HILL STREET - HEDNESFORD,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.15
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.63
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.62
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.32
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.97
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
852401,HILL STREET - HEDNESFORD,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.54
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.0
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.51
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.52
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.21
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
852401,HILL STREET - HEDNESFORD,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.33
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.73
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.79
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.51
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.58
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
852401,HILL STREET - HEDNESFORD,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.2
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.92
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.6
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.74
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.89
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.8
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.6
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
852401,HILL STREET - HEDNESFORD,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.49
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.03
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.57
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.55
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.7
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
