Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.68
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.79
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
852401,HILL STREET - HEDNESFORD,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.61
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.7
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.04
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.66
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
852401,HILL STREET - HEDNESFORD,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.23
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.34
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.11
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
852401,HILL STREET - HEDNESFORD,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.04
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.45
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.33
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.5
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
852401,HILL STREET - HEDNESFORD,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.79
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.91
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.16
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.03
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.93
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.28
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.44
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,176.2
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.1
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.38
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,146.9
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.54
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.5
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.63
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.7
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.16
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.02
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
852401,HILL STREET - HEDNESFORD,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.41
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.85
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.46
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.74
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.23
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.39
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
852401,HILL STREET - HEDNESFORD,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.12
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.65
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.2
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.01
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.22
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
852401,HILL STREET - HEDNESFORD,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.61
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.02
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.88
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.77
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.4
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.44
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.2
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.6
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.28
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.62
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.4
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.2
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.71
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.69
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.1
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
