Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.18
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.45
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.61
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.33
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
852401,HILL STREET - HEDNESFORD,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.51
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.92
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.54
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.46
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.55
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-02-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.5
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.02
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.13
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.86
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.87
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
