Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.67
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.91
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.87
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.78
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-02-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.5
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-02-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.7
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-02-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.93
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.23
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-02-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-02-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.87
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.71
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-02-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-02-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.32
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.29
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
