Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,transformer,,Temperature,C,14.2
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.97
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.7
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.96
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.71
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.09
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.94
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.41
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.1
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.9
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.02
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.48
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,transformer,,Temperature,C,14.2
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,transformer,,Temperature,C,14.1
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
