Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.57
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.75
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.01
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
852401,HILL STREET - HEDNESFORD,2023-02-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.31
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.95
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-02-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.89
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-02-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.34
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.79
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.58
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.05
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-02-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.17
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-02-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.68
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.81
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.66
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.5
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.27
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.32
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,transformer,,Temperature,C,13.1
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.05
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,transformer,,Temperature,C,13.1
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-02-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-02-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-02-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
