Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-02-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
852401,HILL STREET - HEDNESFORD,2023-02-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-02-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
852401,HILL STREET - HEDNESFORD,2023-02-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-02-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-02-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-02-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-02-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-02-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-02-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-02-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-02-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-02-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-02-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-02-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-02-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-02-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
