Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.6
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.69
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.21
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.32
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
852401,HILL STREET - HEDNESFORD,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.37
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.56
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.54
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.56
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.76
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
852401,HILL STREET - HEDNESFORD,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.26
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.87
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.13
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.95
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
852401,HILL STREET - HEDNESFORD,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.85
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.0
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.81
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.87
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
852401,HILL STREET - HEDNESFORD,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.09
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.62
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.43
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
852401,HILL STREET - HEDNESFORD,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
