Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.63
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.34
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
852401,HILL STREET - HEDNESFORD,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.08
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.9
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.29
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.66
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
852401,HILL STREET - HEDNESFORD,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.34
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.2
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.76
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.27
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
852401,HILL STREET - HEDNESFORD,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.5
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.14
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.77
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
852401,HILL STREET - HEDNESFORD,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.79
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.87
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.49
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.04
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.33
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
852401,HILL STREET - HEDNESFORD,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.57
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.72
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.4
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.8
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.99
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.79
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
852401,HILL STREET - HEDNESFORD,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.13
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.87
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.45
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.33
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.37
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.2
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.1
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.66
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.98
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.21
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.3
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.31
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.08
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
852401,HILL STREET - HEDNESFORD,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.93
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.82
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.05
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
852401,HILL STREET - HEDNESFORD,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.4
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.81
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.61
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
