Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.81
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.12
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
852401,HILL STREET - HEDNESFORD,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-02-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
