Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
852401,HILL STREET - HEDNESFORD,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
852401,HILL STREET - HEDNESFORD,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
852401,HILL STREET - HEDNESFORD,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-02-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
852401,HILL STREET - HEDNESFORD,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
852401,HILL STREET - HEDNESFORD,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.49
852401,HILL STREET - HEDNESFORD,2023-02-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
852401,HILL STREET - HEDNESFORD,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
852401,HILL STREET - HEDNESFORD,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-02-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,transformer,,Temperature,C,14.2
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-02-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
852401,HILL STREET - HEDNESFORD,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.86
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-02-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-02-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-02-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-02-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-02-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
