Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-02-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,transformer,,Temperature,C,13.5
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-02-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-02-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-02-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-02-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-02-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-02-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
