Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
852401,HILL STREET - HEDNESFORD,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-02-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-02-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-02-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
852401,HILL STREET - HEDNESFORD,2023-02-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
852401,HILL STREET - HEDNESFORD,2023-02-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
852401,HILL STREET - HEDNESFORD,2023-02-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-02-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-02-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-02-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.76
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.31
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
