Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
852401,HILL STREET - HEDNESFORD,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.29
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.04
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.07
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.75
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.64
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
852401,HILL STREET - HEDNESFORD,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.61
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.1
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.94
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.25
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.34
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.78
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.31
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.22
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.88
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.0
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.94
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.27
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
852401,HILL STREET - HEDNESFORD,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
