Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.34
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.55
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.71
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
852401,HILL STREET - HEDNESFORD,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.2
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.95
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.61
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.4
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.55
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.08
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
852401,HILL STREET - HEDNESFORD,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.86
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.53
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.7
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.97
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.54
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
852401,HILL STREET - HEDNESFORD,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.06
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.06
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.4
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.5
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.8
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.6
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
852401,HILL STREET - HEDNESFORD,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.97
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.82
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.8
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.15
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.18
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
852401,HILL STREET - HEDNESFORD,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.59
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.62
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.38
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.2
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.0
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.5
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.33
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.36
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.4
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
852401,HILL STREET - HEDNESFORD,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.71
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.97
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.8
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.2
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.13
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.84
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.92
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
852401,HILL STREET - HEDNESFORD,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.72
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.16
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.52
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.8
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.61
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.83
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.25
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
852401,HILL STREET - HEDNESFORD,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.44
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.9
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.38
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.35
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
852401,HILL STREET - HEDNESFORD,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.34
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.0
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.22
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
852401,HILL STREET - HEDNESFORD,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.74
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
852401,HILL STREET - HEDNESFORD,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.35
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.4
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.37
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.22
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
852401,HILL STREET - HEDNESFORD,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.13
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.33
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.39
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
852401,HILL STREET - HEDNESFORD,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
