Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.51
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.67
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.3
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.6
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.04
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.18
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.5
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.23
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
852401,HILL STREET - HEDNESFORD,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.27
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.5
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.62
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.76
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
852401,HILL STREET - HEDNESFORD,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.18
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.58
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.35
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
852401,HILL STREET - HEDNESFORD,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.15
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
852401,HILL STREET - HEDNESFORD,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.78
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.74
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
852401,HILL STREET - HEDNESFORD,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.96
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
852401,HILL STREET - HEDNESFORD,2023-02-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-02-25T14:40:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
