Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.8
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.34
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
852401,HILL STREET - HEDNESFORD,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.7
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
852401,HILL STREET - HEDNESFORD,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.59
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.03
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.26
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.53
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.98
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.46
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.02
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.6
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.05
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.11
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.83
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.77
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.1
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.07
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
852401,HILL STREET - HEDNESFORD,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.29
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.29
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.22
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
