Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.24
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.1
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.4
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.94
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.78
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.7
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.1
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.7
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.3
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,14.2
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.31
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.91
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.25
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.41
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.28
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,transformer,,Temperature,C,13.5
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
852401,HILL STREET - HEDNESFORD,2023-02-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
852401,HILL STREET - HEDNESFORD,2023-02-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,transformer,,Temperature,C,12.9
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.26
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-02-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.76
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.89
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,transformer,,Temperature,C,12.7
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
852401,HILL STREET - HEDNESFORD,2023-02-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,transformer,,Temperature,C,12.6
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-02-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,transformer,,Temperature,C,12.4
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-02-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,transformer,,Temperature,C,12.4
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-02-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,transformer,,Temperature,C,12.4
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-02-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,transformer,,Temperature,C,12.4
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.06
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-02-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.05
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,transformer,,Temperature,C,12.3
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
