Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-02-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,transformer,,Temperature,C,12.4
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-02-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,transformer,,Temperature,C,12.4
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-02-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,transformer,,Temperature,C,12.3
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-02-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,transformer,,Temperature,C,12.3
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,transformer,,Temperature,C,12.3
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,transformer,,Temperature,C,12.4
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-02-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,transformer,,Temperature,C,12.6
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-02-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,transformer,,Temperature,C,12.7
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-02-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,transformer,,Temperature,C,12.7
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,transformer,,Temperature,C,12.7
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-02-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,transformer,,Temperature,C,12.8
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-02-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,transformer,,Temperature,C,12.7
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
