Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-02-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,transformer,,Temperature,C,12.7
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-02-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,transformer,,Temperature,C,12.7
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-02-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,transformer,,Temperature,C,12.6
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-02-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,transformer,,Temperature,C,12.6
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,transformer,,Temperature,C,12.7
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,transformer,,Temperature,C,12.8
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,transformer,,Temperature,C,12.9
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-02-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,transformer,,Temperature,C,13.0
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,transformer,,Temperature,C,13.1
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-02-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-02-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,transformer,,Temperature,C,13.5
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-02-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
852401,HILL STREET - HEDNESFORD,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
