Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
852401,HILL STREET - HEDNESFORD,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
852401,HILL STREET - HEDNESFORD,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
852401,HILL STREET - HEDNESFORD,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
852401,HILL STREET - HEDNESFORD,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.34
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.49
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.03
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.42
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
852401,HILL STREET - HEDNESFORD,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.03
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.81
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.22
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.59
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.81
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.87
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.74
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
852401,HILL STREET - HEDNESFORD,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.54
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
852401,HILL STREET - HEDNESFORD,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.63
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.68
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.38
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
852401,HILL STREET - HEDNESFORD,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.93
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.85
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.19
