Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.96
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.47
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.65
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.01
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.57
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.3
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.91
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
852401,HILL STREET - HEDNESFORD,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.83
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.9
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.09
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.33
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
852401,HILL STREET - HEDNESFORD,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.09
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.91
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.26
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
852401,HILL STREET - HEDNESFORD,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.67
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.8
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
852401,HILL STREET - HEDNESFORD,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.28
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.13
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.7
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.52
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.42
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
852401,HILL STREET - HEDNESFORD,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.38
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.8
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.1
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.28
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.01
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
852401,HILL STREET - HEDNESFORD,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.07
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.01
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.3
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.22
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.15
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
852401,HILL STREET - HEDNESFORD,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.93
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.18
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.0
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.82
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.11
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
852401,HILL STREET - HEDNESFORD,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.44
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.44
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.24
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.52
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
852401,HILL STREET - HEDNESFORD,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.4
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.0
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.19
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.97
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.17
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
852401,HILL STREET - HEDNESFORD,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.42
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.51
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.4
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.23
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.46
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.84
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
852401,HILL STREET - HEDNESFORD,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
