Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.37
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.69
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.27
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
852401,HILL STREET - HEDNESFORD,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.66
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.56
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.1
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.16
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.01
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
852401,HILL STREET - HEDNESFORD,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.88
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.13
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.69
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.3
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.95
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.27
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
852401,HILL STREET - HEDNESFORD,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.46
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.56
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.48
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.1
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.89
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.37
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
852401,HILL STREET - HEDNESFORD,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.16
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.14
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.93
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.66
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.69
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.23
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.58
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
852401,HILL STREET - HEDNESFORD,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.23
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.46
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.9
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.44
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.64
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.49
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.43
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.15
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.7
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
