Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,18.8
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.2
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
