Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.72
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.68
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
852401,HILL STREET - HEDNESFORD,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.57
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.45
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.5
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.9
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.42
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
852401,HILL STREET - HEDNESFORD,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.44
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.58
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.6
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.59
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.74
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
852401,HILL STREET - HEDNESFORD,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.29
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.67
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.0
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.95
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.07
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.04
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.16
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.53
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.7
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.66
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.26
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.2
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
852401,HILL STREET - HEDNESFORD,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.35
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.36
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,48.99
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.6
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,203.8
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.68
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.55
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,142.6
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
852401,HILL STREET - HEDNESFORD,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.69
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.12
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.7
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.91
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
852401,HILL STREET - HEDNESFORD,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.62
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.51
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.2
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.12
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.02
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.47
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.33
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.47
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
852401,HILL STREET - HEDNESFORD,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.23
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.93
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.22
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.12
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
852401,HILL STREET - HEDNESFORD,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.29
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.24
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.54
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.29
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
852401,HILL STREET - HEDNESFORD,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.36
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
