Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.25
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.49
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.39
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.2
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.14
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.11
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.4
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.4
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.64
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.6
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.92
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.36
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
852401,HILL STREET - HEDNESFORD,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.2
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.61
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.37
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,transformer,,Temperature,C,13.1
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.02
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
852401,HILL STREET - HEDNESFORD,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.01
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.61
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.5
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,transformer,,Temperature,C,13.1
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.18
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.36
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
852401,HILL STREET - HEDNESFORD,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.89
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.2
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.1
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,transformer,,Temperature,C,13.1
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.35
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.53
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.3
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.1
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.8
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,transformer,,Temperature,C,12.9
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.84
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.25
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,139.8
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.64
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.46
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.0
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,transformer,,Temperature,C,12.7
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.38
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.73
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.47
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.36
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.44
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,transformer,,Temperature,C,12.4
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.04
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,transformer,,Temperature,C,12.4
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.6
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.54
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.63
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,transformer,,Temperature,C,12.4
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
