Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,transformer,,Temperature,C,12.3
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,transformer,,Temperature,C,12.2
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,transformer,,Temperature,C,12.3
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,transformer,,Temperature,C,12.3
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-02-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,transformer,,Temperature,C,12.3
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,transformer,,Temperature,C,12.3
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,transformer,,Temperature,C,12.4
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,transformer,,Temperature,C,12.4
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,transformer,,Temperature,C,12.5
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,transformer,,Temperature,C,12.6
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,transformer,,Temperature,C,12.7
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,transformer,,Temperature,C,12.8
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
