Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,transformer,,Temperature,C,12.9
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,transformer,,Temperature,C,13.0
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,transformer,,Temperature,C,12.8
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,transformer,,Temperature,C,12.8
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,transformer,,Temperature,C,12.9
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,transformer,,Temperature,C,13.0
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,transformer,,Temperature,C,13.1
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,transformer,,Temperature,C,13.1
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
