Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,transformer,,Temperature,C,13.2
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,transformer,,Temperature,C,13.3
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,transformer,,Temperature,C,13.5
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-02-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-02-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
852401,HILL STREET - HEDNESFORD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
