Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
852401,HILL STREET - HEDNESFORD,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
852401,HILL STREET - HEDNESFORD,2023-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
852401,HILL STREET - HEDNESFORD,2023-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
852401,HILL STREET - HEDNESFORD,2023-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
852401,HILL STREET - HEDNESFORD,2023-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.42
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
852401,HILL STREET - HEDNESFORD,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
852401,HILL STREET - HEDNESFORD,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.31
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
852401,HILL STREET - HEDNESFORD,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.83
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
852401,HILL STREET - HEDNESFORD,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.82
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.48
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
