Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.78
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
852401,HILL STREET - HEDNESFORD,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.21
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.1
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.9
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.32
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.93
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.63
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.85
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.8
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.51
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
852401,HILL STREET - HEDNESFORD,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.28
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.96
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,20.5
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.36
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.94
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
852401,HILL STREET - HEDNESFORD,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.53
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.33
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
852401,HILL STREET - HEDNESFORD,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.3
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.73
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.8
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.65
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
852401,HILL STREET - HEDNESFORD,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.53
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.98
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.8
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,21.0
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.75
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.8
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
852401,HILL STREET - HEDNESFORD,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.21
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.57
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,20.9
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.05
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.75
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
852401,HILL STREET - HEDNESFORD,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.57
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.82
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.6
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,20.7
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.73
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.77
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
852401,HILL STREET - HEDNESFORD,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.4
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.77
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.76
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.8
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,20.6
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.45
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.11
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
852401,HILL STREET - HEDNESFORD,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.86
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.69
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.9
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.2
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.95
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.9
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.74
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.75
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.2
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.2
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.61
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.48
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
852401,HILL STREET - HEDNESFORD,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.4
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.55
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.59
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,125.3
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,199.9
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.9
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.68
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.99
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,171.3
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
852401,HILL STREET - HEDNESFORD,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
