Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.66
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.74
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,194.2
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.6
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.32
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.97
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
852401,HILL STREET - HEDNESFORD,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.99
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.67
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.98
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,192.4
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,20.1
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.15
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.17
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
852401,HILL STREET - HEDNESFORD,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.87
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.37
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.3
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.55
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.55
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.86
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
852401,HILL STREET - HEDNESFORD,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,50.15
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.07
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,123.4
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,210.5
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.7
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.27
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.42
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
852401,HILL STREET - HEDNESFORD,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.68
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.11
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,201.3
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.32
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.82
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
852401,HILL STREET - HEDNESFORD,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.61
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.5
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,183.6
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.3
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.87
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.83
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
852401,HILL STREET - HEDNESFORD,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.86
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.03
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.66
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,192.8
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.7
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.19
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.92
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
852401,HILL STREET - HEDNESFORD,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.84
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.36
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,179.5
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.4
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.29
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.67
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
852401,HILL STREET - HEDNESFORD,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,48.2
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.26
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.5
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,201.1
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.9
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.34
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.21
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
852401,HILL STREET - HEDNESFORD,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,50.17
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.59
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,131.0
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,208.4
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.6
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.85
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.02
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
852401,HILL STREET - HEDNESFORD,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.74
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.23
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.1
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.81
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.63
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.9
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.0
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.79
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.65
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
852401,HILL STREET - HEDNESFORD,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.52
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.78
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.1
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,176.3
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
852401,HILL STREET - HEDNESFORD,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
852401,HILL STREET - HEDNESFORD,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
852401,HILL STREET - HEDNESFORD,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,17.1
