Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
852401,HILL STREET - HEDNESFORD,2023-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.01
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
852401,HILL STREET - HEDNESFORD,2023-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.44
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
852401,HILL STREET - HEDNESFORD,2023-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.05
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
852401,HILL STREET - HEDNESFORD,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.22
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.5
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.2
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
852401,HILL STREET - HEDNESFORD,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.12
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
852401,HILL STREET - HEDNESFORD,2023-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.93
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
852401,HILL STREET - HEDNESFORD,2023-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
852401,HILL STREET - HEDNESFORD,2023-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
