Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.48
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.05
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.84
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.13
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
852401,HILL STREET - HEDNESFORD,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.86
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
852401,HILL STREET - HEDNESFORD,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,transformer,,Temperature,C,14.7
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
852401,HILL STREET - HEDNESFORD,2023-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,transformer,,Temperature,C,14.2
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
852401,HILL STREET - HEDNESFORD,2023-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.88
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
852401,HILL STREET - HEDNESFORD,2023-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,transformer,,Temperature,C,13.9
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
852401,HILL STREET - HEDNESFORD,2023-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
