Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
852401,HILL STREET - HEDNESFORD,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
852401,HILL STREET - HEDNESFORD,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
852401,HILL STREET - HEDNESFORD,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
852401,HILL STREET - HEDNESFORD,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
852401,HILL STREET - HEDNESFORD,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
852401,HILL STREET - HEDNESFORD,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
852401,HILL STREET - HEDNESFORD,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
852401,HILL STREET - HEDNESFORD,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.92
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.66
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
852401,HILL STREET - HEDNESFORD,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
852401,HILL STREET - HEDNESFORD,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.45
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
852401,HILL STREET - HEDNESFORD,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
852401,HILL STREET - HEDNESFORD,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.39
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
852401,HILL STREET - HEDNESFORD,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
852401,HILL STREET - HEDNESFORD,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.9
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.35
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
852401,HILL STREET - HEDNESFORD,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
852401,HILL STREET - HEDNESFORD,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.91
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.81
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.34
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
852401,HILL STREET - HEDNESFORD,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.15
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.0
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.76
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.35
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
