Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
852401,HILL STREET - HEDNESFORD,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.93
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.39
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.2
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.58
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.07
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.88
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
852401,HILL STREET - HEDNESFORD,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.68
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.91
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.56
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.6
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.0
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.74
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.87
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.91
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
852401,HILL STREET - HEDNESFORD,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.15
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.87
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.83
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.01
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.58
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
852401,HILL STREET - HEDNESFORD,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.86
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.49
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.74
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.21
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.74
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
852401,HILL STREET - HEDNESFORD,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.77
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.99
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.92
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.04
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.1
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.69
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
852401,HILL STREET - HEDNESFORD,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.64
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.03
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.5
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.85
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.69
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
852401,HILL STREET - HEDNESFORD,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.41
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.08
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.1
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.74
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.13
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.88
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
852401,HILL STREET - HEDNESFORD,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.98
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.19
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,189.1
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.1
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.33
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.85
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.16
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
852401,HILL STREET - HEDNESFORD,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.18
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.27
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.9
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.29
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.27
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.23
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
852401,HILL STREET - HEDNESFORD,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.73
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.86
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.0
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.46
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.49
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.99
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
852401,HILL STREET - HEDNESFORD,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.01
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.2
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.97
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.4
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.22
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.59
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.23
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
852401,HILL STREET - HEDNESFORD,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.59
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.15
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.4
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.08
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.11
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.23
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
852401,HILL STREET - HEDNESFORD,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.51
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.01
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.75
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.88
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.67
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.98
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
852401,HILL STREET - HEDNESFORD,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
