Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.57
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.12
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.5
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.4
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.9
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.09
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.7
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
852401,HILL STREET - HEDNESFORD,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.34
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.68
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.87
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
852401,HILL STREET - HEDNESFORD,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.35
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.25
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.06
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.4
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.74
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.23
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.9
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
852401,HILL STREET - HEDNESFORD,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.68
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.87
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.1
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.9
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.55
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.59
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.42
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
852401,HILL STREET - HEDNESFORD,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.27
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.3
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.86
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.99
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
852401,HILL STREET - HEDNESFORD,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.89
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.48
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
852401,HILL STREET - HEDNESFORD,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.83
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.65
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.71
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.94
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.61
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
852401,HILL STREET - HEDNESFORD,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.1
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.35
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.54
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.78
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.86
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.5
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.1
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.29
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
852401,HILL STREET - HEDNESFORD,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.73
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-02-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
