Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
852401,HILL STREET - HEDNESFORD,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.39
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
852401,HILL STREET - HEDNESFORD,2023-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.52
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
