Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.88
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.16
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.33
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.3
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.32
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.64
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.9
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.5
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.52
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
852401,HILL STREET - HEDNESFORD,2023-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.19
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
