Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
