Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.31
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
852401,HILL STREET - HEDNESFORD,2023-03-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-03-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-03-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-03-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
852401,HILL STREET - HEDNESFORD,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
852401,HILL STREET - HEDNESFORD,2023-03-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
852401,HILL STREET - HEDNESFORD,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-03-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
