Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.9
852401,HILL STREET - HEDNESFORD,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
852401,HILL STREET - HEDNESFORD,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.53
852401,HILL STREET - HEDNESFORD,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
852401,HILL STREET - HEDNESFORD,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
852401,HILL STREET - HEDNESFORD,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.25
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.06
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.32
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.17
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.05
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.67
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.21
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
852401,HILL STREET - HEDNESFORD,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.55
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.98
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.08
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.63
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.11
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
852401,HILL STREET - HEDNESFORD,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.48
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.43
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.82
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.01
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
852401,HILL STREET - HEDNESFORD,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.35
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.04
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.29
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.98
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
852401,HILL STREET - HEDNESFORD,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.25
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.34
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.49
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
852401,HILL STREET - HEDNESFORD,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.32
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.14
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.25
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
852401,HILL STREET - HEDNESFORD,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.11
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.89
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.2
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.24
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.46
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
852401,HILL STREET - HEDNESFORD,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.58
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.36
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.5
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.95
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.4
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.63
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.2
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.8
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.77
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.91
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.21
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.47
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.91
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.98
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.45
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
852401,HILL STREET - HEDNESFORD,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.18
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.53
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.69
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.1
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.47
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.92
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
