Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
852401,HILL STREET - HEDNESFORD,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.21
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.87
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.42
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.93
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.77
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
852401,HILL STREET - HEDNESFORD,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.91
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.13
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.32
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.62
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
852401,HILL STREET - HEDNESFORD,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.07
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.63
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.0
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.05
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
852401,HILL STREET - HEDNESFORD,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.54
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.48
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
852401,HILL STREET - HEDNESFORD,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.7
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.49
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.1
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.96
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.41
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.28
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
852401,HILL STREET - HEDNESFORD,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.13
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.2
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.01
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.1
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.6
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.1
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.65
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.96
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.01
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
852401,HILL STREET - HEDNESFORD,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.29
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.22
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.53
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.2
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.49
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.8
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.28
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
852401,HILL STREET - HEDNESFORD,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.7
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.74
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.94
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.6
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.98
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.19
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.47
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
852401,HILL STREET - HEDNESFORD,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.26
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.2
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,15.8
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.48
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
852401,HILL STREET - HEDNESFORD,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.07
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.61
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.51
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,16.3
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.5
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.54
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
852401,HILL STREET - HEDNESFORD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852401,HILL STREET - HEDNESFORD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
852401,HILL STREET - HEDNESFORD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
