Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
852401,HILL STREET - HEDNESFORD,2023-03-01T09:20:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
852401,HILL STREET - HEDNESFORD,2023-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
852401,HILL STREET - HEDNESFORD,2023-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
852401,HILL STREET - HEDNESFORD,2023-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
852401,HILL STREET - HEDNESFORD,2023-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
852401,HILL STREET - HEDNESFORD,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
852401,HILL STREET - HEDNESFORD,2023-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,transformer,,Temperature,C,14.3
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
852401,HILL STREET - HEDNESFORD,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,transformer,,Temperature,C,14.2
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.27
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,transformer,,Temperature,C,14.5
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
852401,HILL STREET - HEDNESFORD,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,transformer,,Temperature,C,14.4
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,transformer,,Temperature,C,14.2
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,transformer,,Temperature,C,14.0
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,transformer,,Temperature,C,13.8
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
