Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.5
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.67
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
852401,HILL STREET - HEDNESFORD,2023-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,transformer,,Temperature,C,13.5
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,transformer,,Temperature,C,13.4
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,transformer,,Temperature,C,13.5
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,transformer,,Temperature,C,13.6
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,transformer,,Temperature,C,13.7
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
