Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
852401,HILL STREET - HEDNESFORD,2023-03-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
852401,HILL STREET - HEDNESFORD,2023-03-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
852401,HILL STREET - HEDNESFORD,2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
852401,HILL STREET - HEDNESFORD,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
852401,HILL STREET - HEDNESFORD,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
852401,HILL STREET - HEDNESFORD,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
852401,HILL STREET - HEDNESFORD,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.55
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.07
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
852401,HILL STREET - HEDNESFORD,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.22
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
852401,HILL STREET - HEDNESFORD,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,18.0
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.49
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
852401,HILL STREET - HEDNESFORD,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.38
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.47
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.41
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
852401,HILL STREET - HEDNESFORD,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.57
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.11
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.6
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.91
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.85
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.22
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
852401,HILL STREET - HEDNESFORD,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.74
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.78
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
