Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
852401,HILL STREET - HEDNESFORD,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.08
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.7
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.63
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
852401,HILL STREET - HEDNESFORD,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,18.6
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.67
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.07
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
852401,HILL STREET - HEDNESFORD,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.47
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.92
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
852401,HILL STREET - HEDNESFORD,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.02
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.12
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
852401,HILL STREET - HEDNESFORD,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.5
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.36
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.8
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.74
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
852401,HILL STREET - HEDNESFORD,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.79
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.99
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.63
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
852401,HILL STREET - HEDNESFORD,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.76
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.1
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.2
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.75
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.15
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.94
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
852401,HILL STREET - HEDNESFORD,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.46
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.49
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.6
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.6
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.05
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.55
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.61
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
852401,HILL STREET - HEDNESFORD,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.03
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.58
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.6
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.6
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.82
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.11
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
852401,HILL STREET - HEDNESFORD,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.64
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.88
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.95
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.4
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.4
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.29
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.3
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.41
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
852401,HILL STREET - HEDNESFORD,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.49
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.6
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.1
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.27
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.97
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
852401,HILL STREET - HEDNESFORD,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.15
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.8
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.69
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.91
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
852401,HILL STREET - HEDNESFORD,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.3
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.99
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.0
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.31
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.99
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,139.3
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
852401,HILL STREET - HEDNESFORD,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
