Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.71
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.11
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.5
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.38
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.33
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
852401,HILL STREET - HEDNESFORD,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.4
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.58
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.0
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.0
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.47
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.88
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
852401,HILL STREET - HEDNESFORD,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.25
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.8
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.81
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.0
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.82
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.04
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.89
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
852401,HILL STREET - HEDNESFORD,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.36
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.84
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
852401,HILL STREET - HEDNESFORD,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.99
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.32
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.3
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.55
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.33
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
852401,HILL STREET - HEDNESFORD,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.0
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.0
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.12
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.57
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
852401,HILL STREET - HEDNESFORD,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.13
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.09
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
