Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.53
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.72
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
852401,HILL STREET - HEDNESFORD,2023-03-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-03-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,transformer,,Temperature,C,17.1
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
852401,HILL STREET - HEDNESFORD,2023-03-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,transformer,,Temperature,C,16.8
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.28
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
852401,HILL STREET - HEDNESFORD,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
852401,HILL STREET - HEDNESFORD,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
852401,HILL STREET - HEDNESFORD,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-03-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
