Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
852401,HILL STREET - HEDNESFORD,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
852401,HILL STREET - HEDNESFORD,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
852401,HILL STREET - HEDNESFORD,2023-03-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-03-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
852401,HILL STREET - HEDNESFORD,2023-03-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
852401,HILL STREET - HEDNESFORD,2023-03-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
852401,HILL STREET - HEDNESFORD,2023-03-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-03-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-03-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-03-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.54
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-03-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-03-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
852401,HILL STREET - HEDNESFORD,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
852401,HILL STREET - HEDNESFORD,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.15
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-03-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,transformer,,Temperature,C,15.3
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
852401,HILL STREET - HEDNESFORD,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
852401,HILL STREET - HEDNESFORD,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
852401,HILL STREET - HEDNESFORD,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
852401,HILL STREET - HEDNESFORD,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
852401,HILL STREET - HEDNESFORD,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
