Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-03-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-03-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.41
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-03-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.17
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.56
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-03-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.74
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.2
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.62
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
852401,HILL STREET - HEDNESFORD,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-03-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
852401,HILL STREET - HEDNESFORD,2023-03-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
852401,HILL STREET - HEDNESFORD,2023-03-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
852401,HILL STREET - HEDNESFORD,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
