Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-02T01:10:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
852401,HILL STREET - HEDNESFORD,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-03-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-03-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
852401,HILL STREET - HEDNESFORD,2023-03-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-03-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
852401,HILL STREET - HEDNESFORD,2023-03-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
852401,HILL STREET - HEDNESFORD,2023-03-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
852401,HILL STREET - HEDNESFORD,2023-03-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
852401,HILL STREET - HEDNESFORD,2023-03-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
852401,HILL STREET - HEDNESFORD,2023-03-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
852401,HILL STREET - HEDNESFORD,2023-03-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-03-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-03-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
852401,HILL STREET - HEDNESFORD,2023-03-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
852401,HILL STREET - HEDNESFORD,2023-03-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-03-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,transformer,,Temperature,C,16.5
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
852401,HILL STREET - HEDNESFORD,2023-03-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
852401,HILL STREET - HEDNESFORD,2023-03-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,transformer,,Temperature,C,18.2
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-03-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,transformer,,Temperature,C,18.4
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
852401,HILL STREET - HEDNESFORD,2023-03-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-03-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
