Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-03-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
852401,HILL STREET - HEDNESFORD,2023-03-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-03-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-03-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,transformer,,Temperature,C,19.0
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-03-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,transformer,,Temperature,C,19.2
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
852401,HILL STREET - HEDNESFORD,2023-03-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,transformer,,Temperature,C,19.4
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
852401,HILL STREET - HEDNESFORD,2023-03-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,transformer,,Temperature,C,19.6
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
852401,HILL STREET - HEDNESFORD,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,transformer,,Temperature,C,19.8
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
852401,HILL STREET - HEDNESFORD,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.81
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
