Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.04
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.51
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.69
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.01
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.83
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.92
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,20.4
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.8
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.86
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
852401,HILL STREET - HEDNESFORD,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.02
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.78
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.25
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.57
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.47
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.73
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.59
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.6
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.93
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.88
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.33
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.03
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.8
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,20.3
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.33
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
852401,HILL STREET - HEDNESFORD,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.05
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.85
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.0
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,20.2
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.34
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.33
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
852401,HILL STREET - HEDNESFORD,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.45
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.92
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.0
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,20.0
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.4
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.26
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
852401,HILL STREET - HEDNESFORD,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.81
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.48
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,19.9
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.89
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
852401,HILL STREET - HEDNESFORD,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.13
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.53
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.5
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,19.7
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.55
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.92
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,141.8
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
852401,HILL STREET - HEDNESFORD,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.1
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.57
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.49
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.3
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.2
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,19.5
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.5
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.59
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
852401,HILL STREET - HEDNESFORD,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.87
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.83
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.27
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,19.3
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.74
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.8
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.48
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
852401,HILL STREET - HEDNESFORD,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
