Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.2
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.23
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.6
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,19.1
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.2
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,141.9
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
852401,HILL STREET - HEDNESFORD,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.39
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.4
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,18.9
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.59
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
852401,HILL STREET - HEDNESFORD,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,18.7
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.06
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
852401,HILL STREET - HEDNESFORD,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.39
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.54
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.0
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,18.5
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.66
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.2
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
852401,HILL STREET - HEDNESFORD,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.19
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.4
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,18.3
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.58
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.61
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
852401,HILL STREET - HEDNESFORD,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.86
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.28
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,18.1
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.43
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.26
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.49
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
852401,HILL STREET - HEDNESFORD,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.05
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.95
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.92
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.33
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.9
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,17.9
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.96
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.38
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
852401,HILL STREET - HEDNESFORD,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.38
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.25
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.36
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.7
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,17.8
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.85
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.6
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.52
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
852401,HILL STREET - HEDNESFORD,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.76
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,17.7
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.59
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.28
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
852401,HILL STREET - HEDNESFORD,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.3
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,17.6
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.63
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.14
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
852401,HILL STREET - HEDNESFORD,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,17.5
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.14
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.86
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.54
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
852401,HILL STREET - HEDNESFORD,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.03
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
852401,HILL STREET - HEDNESFORD,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.23
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,17.4
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.17
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
852401,HILL STREET - HEDNESFORD,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.99
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.17
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
