Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,17.3
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.42
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.05
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
852401,HILL STREET - HEDNESFORD,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.49
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.33
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,17.2
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.65
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.24
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.35
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,transformer,,Temperature,C,17.0
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.18
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.63
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.77
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,16.9
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.89
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
852401,HILL STREET - HEDNESFORD,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.8
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.89
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.44
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.12
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
852401,HILL STREET - HEDNESFORD,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.23
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.3
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,transformer,,Temperature,C,16.7
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.62
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
852401,HILL STREET - HEDNESFORD,2023-03-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.67
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,transformer,,Temperature,C,16.6
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-03-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.58
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,transformer,,Temperature,C,16.4
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-03-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
852401,HILL STREET - HEDNESFORD,2023-03-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-03-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
852401,HILL STREET - HEDNESFORD,2023-03-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.49
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.1
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.75
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
852401,HILL STREET - HEDNESFORD,2023-03-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-03-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
