Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
852401,HILL STREET - HEDNESFORD,2023-03-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
852401,HILL STREET - HEDNESFORD,2023-03-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.83
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
852401,HILL STREET - HEDNESFORD,2023-03-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.79
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,transformer,,Temperature,C,16.2
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.64
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-03-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.19
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.28
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
852401,HILL STREET - HEDNESFORD,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.77
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,transformer,,Temperature,C,16.1
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,16.0
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.73
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,15.9
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.32
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
852401,HILL STREET - HEDNESFORD,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.13
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,15.7
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.35
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
852401,HILL STREET - HEDNESFORD,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,15.6
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
852401,HILL STREET - HEDNESFORD,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.06
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
852401,HILL STREET - HEDNESFORD,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,15.5
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
