Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,15.4
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.74
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
852401,HILL STREET - HEDNESFORD,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,15.2
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
852401,HILL STREET - HEDNESFORD,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,transformer,,Temperature,C,15.1
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.69
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.05
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
852401,HILL STREET - HEDNESFORD,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.94
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
852401,HILL STREET - HEDNESFORD,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,transformer,,Temperature,C,15.0
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
852401,HILL STREET - HEDNESFORD,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.93
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
852401,HILL STREET - HEDNESFORD,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,transformer,,Temperature,C,14.9
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
852401,HILL STREET - HEDNESFORD,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
852401,HILL STREET - HEDNESFORD,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
852401,HILL STREET - HEDNESFORD,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.25
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,14.8
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
852401,HILL STREET - HEDNESFORD,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,14.6
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
852401,HILL STREET - HEDNESFORD,2023-03-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
